Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.3
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,21.53
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,39.27
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,27.55
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
930941,BAGINTON ROAD,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,23.89
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,39.37
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,28.73
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,168.9
930941,BAGINTON ROAD,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,20.02
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,39.99
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,33.39
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,18.52
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,39.36
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,33.23
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
930941,BAGINTON ROAD,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,19.2
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,42.33
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,33.09
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
930941,BAGINTON ROAD,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.06
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,22.68
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,41.05
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,28.44
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
930941,BAGINTON ROAD,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,17.09
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,43.88
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,29.45
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,83.2
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
930941,BAGINTON ROAD,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,17.19
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,42.8
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,37.04
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,85.9
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,180.6
930941,BAGINTON ROAD,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.15
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
