Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,17.17
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,47.47
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,34.18
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,94.0
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,199.7
930941,BAGINTON ROAD,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.98
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,19.71
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,44.99
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,30.82
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,190.6
930941,BAGINTON ROAD,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,20.52
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,50.34
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.08
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,94.4
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,211.5
930941,BAGINTON ROAD,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.38
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,21.51
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,48.07
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,33.5
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,88.7
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,203.2
930941,BAGINTON ROAD,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,22.42
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,45.55
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,42.74
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,88.7
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,193.4
930941,BAGINTON ROAD,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.11
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,26.35
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,50.07
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,42.97
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,84.5
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,209.9
930941,BAGINTON ROAD,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.1
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.94
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,24.8
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,46.83
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,47.05
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,91.2
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,197.8
930941,BAGINTON ROAD,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,23.67
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,45.04
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,41.34
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,83.1
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,191.1
930941,BAGINTON ROAD,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.06
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,24.84
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,41.84
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,48.31
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,179.3
930941,BAGINTON ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,205.8
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
