Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.44
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,27.14
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,40.53
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,48.05
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,91.3
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
930941,BAGINTON ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,204.6
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,28.84
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,44.43
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,42.32
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,189.5
930941,BAGINTON ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,182.4
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,32.39
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,43.71
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,40.41
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,187.1
930941,BAGINTON ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.83
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,35.86
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,43.96
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,49.78
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,83.1
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,188.6
930941,BAGINTON ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,32.03
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,45.83
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,51.99
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,90.4
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,195.8
930941,BAGINTON ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,222.0
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,32.15
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,47.57
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,48.05
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,83.6
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.6
930941,BAGINTON ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,205.1
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.53
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,33.53
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,40.75
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,49.47
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,82.1
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
930941,BAGINTON ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.57
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.29
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,37.37
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,45.65
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,54.05
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.4
930941,BAGINTON ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,228.6
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.35
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
