Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,34.86
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,42.89
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,45.59
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,183.4
930941,BAGINTON ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.21
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,29.93
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,51.96
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,85.1
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,220.1
930941,BAGINTON ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,30.15
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,52.15
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,44.34
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,79.7
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,219.1
930941,BAGINTON ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,190.1
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,12.73
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.82
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.08
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.9
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,34.32
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,54.34
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,46.8
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,227.9
930941,BAGINTON ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,199.9
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.22
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,75.8
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,35.11
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,56.44
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,55.46
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,236.1
930941,BAGINTON ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,234.1
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.13
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.5
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.86
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,39.08
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,56.91
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,54.12
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,237.2
930941,BAGINTON ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,229.0
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,14.12
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.47
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.7
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,37.61
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,51.47
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,55.56
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,84.8
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,217.1
930941,BAGINTON ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,235.4
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,14.91
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.22
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.3
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,39.21
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,51.86
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,60.14
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,90.9
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,164.6
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.8
930941,BAGINTON ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,253.4
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,14.89
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.61
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,93.9
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.9
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,55.35
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,61.76
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,98.2
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,231.0
930941,BAGINTON ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,259.7
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,14.43
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.77
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,35.2
