Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,56.49
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,45.8
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,80.7
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,235.9
930941,BAGINTON ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.1
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.3
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,37.49
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,46.25
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,40.69
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.8
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,196.2
930941,BAGINTON ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.1
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.96
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,46.67
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,41.14
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,49.2
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,194.6
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.9
930941,BAGINTON ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.58
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,12.53
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,38.28
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,47.67
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,48.67
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,163.7
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.8
930941,BAGINTON ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,210.3
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,39.83
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,49.05
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,48.65
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,73.0
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,209.6
930941,BAGINTON ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.9
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,41.32
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,40.97
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,44.94
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,72.8
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
930941,BAGINTON ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,194.4
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.23
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,59.38
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.23
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,40.76
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,95.3
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,247.9
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
930941,BAGINTON ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.56
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,97.5
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,52.87
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,42.19
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,44.58
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,75.7
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,221.4
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.4
930941,BAGINTON ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.5
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,N Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.61
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
