Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,40.58
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,46.49
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,48.17
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.9
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.1
930941,BAGINTON ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,206.9
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.31
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.4
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,39.72
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,41.14
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,43.79
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.1
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.7
930941,BAGINTON ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,189.6
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,40.6
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,40.09
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,47.14
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.1
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.1
930941,BAGINTON ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,203.0
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,35.2
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,40.76
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,41.1
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.4
930941,BAGINTON ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,37.27
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,38.17
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,48.04
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,79.1
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
930941,BAGINTON ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,N Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,36.58
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,31.91
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,52.37
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,95.6
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
930941,BAGINTON ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,224.6
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.95
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,26.52
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.83
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,48.11
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,94.4
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
930941,BAGINTON ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,208.3
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,27.14
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,31.2
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,35.82
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,31.42
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,33.61
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,32.62
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
930941,BAGINTON ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
