Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,32.92
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,32.1
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,31.04
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.3
930941,BAGINTON ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.08
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,26.46
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,34.68
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,29.23
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
930941,BAGINTON ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.13
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,23.16
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,31.85
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
930941,BAGINTON ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,21.59
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,32.03
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,33.44
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
930941,BAGINTON ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,22.07
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,27.4
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,35.25
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,74.1
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
930941,BAGINTON ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,23.19
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,29.78
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,31.39
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,26.62
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,29.44
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,29.47
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,25.33
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,28.51
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,37.54
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
930941,BAGINTON ROAD,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,25.16
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,28.04
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,34.74
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
