Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.06
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,24.18
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,29.78
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,37.28
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
930941,BAGINTON ROAD,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.32
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,24.5
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,35.73
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,30.13
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
930941,BAGINTON ROAD,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,22.46
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,27.14
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,30.28
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
930941,BAGINTON ROAD,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,26.08
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,24.14
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,28.79
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
930941,BAGINTON ROAD,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,26.07
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,29.46
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,31.5
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
930941,BAGINTON ROAD,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,23.91
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,32.42
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,30.56
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
930941,BAGINTON ROAD,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,27.59
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,32.81
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,30.96
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,60.9
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
930941,BAGINTON ROAD,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,23.78
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,29.57
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,33.95
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,68.1
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
930941,BAGINTON ROAD,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
