Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,26.53
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,31.23
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,37.63
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.17
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,29.36
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,35.46
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,39.27
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
930941,BAGINTON ROAD,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,27.34
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,39.41
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,36.63
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
930941,BAGINTON ROAD,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.11
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,29.96
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,31.72
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,42.17
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
930941,BAGINTON ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,180.9
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,29.77
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,31.73
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,36.92
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
930941,BAGINTON ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.63
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,31.35
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,35.04
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
930941,BAGINTON ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,24.46
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,30.59
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,35.37
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
930941,BAGINTON ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,23.62
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,31.96
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,34.38
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
930941,BAGINTON ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,27.46
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,33.65
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,36.39
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
930941,BAGINTON ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,N Current (RMS),A,10.4
