Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,34.71
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,36.68
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,73.7
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
930941,BAGINTON ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,21.94
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,33.95
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,39.03
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,170.9
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,25.18
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,37.27
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,44.34
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,77.3
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
930941,BAGINTON ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,191.8
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.1
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,34.05
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,44.78
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
930941,BAGINTON ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,22.65
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,36.21
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,39.89
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,77.3
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,174.4
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,23.93
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,35.77
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,40.92
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,78.7
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
930941,BAGINTON ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,24.44
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,38.98
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,46.38
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,87.8
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
930941,BAGINTON ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,199.6
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.62
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,30.81
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,41.92
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,50.99
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,85.4
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
930941,BAGINTON ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,214.7
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
