Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,30.46
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,49.01
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,49.73
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,88.1
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,206.6
930941,BAGINTON ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.41
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.88
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,27.26
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,59.9
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,48.92
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,103.9
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,248.3
930941,BAGINTON ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,207.6
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.4
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,30.1
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,48.6
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,46.78
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,87.1
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,206.1
930941,BAGINTON ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,199.7
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.92
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,39.62
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,41.93
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,52.6
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,84.2
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
930941,BAGINTON ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,223.3
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.99
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,43.72
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,45.63
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,61.11
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,92.7
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
930941,BAGINTON ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,256.3
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.98
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,42.17
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,47.32
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,54.74
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,80.4
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.7
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.7
930941,BAGINTON ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,231.4
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.09
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,39.46
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,50.78
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,55.39
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,83.9
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,213.6
930941,BAGINTON ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,234.4
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,40.37
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,50.29
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,58.93
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,88.6
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.7
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.0
930941,BAGINTON ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,248.9
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.17
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,44.36
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,54.18
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,55.26
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,81.1
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,185.8
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,228.6
930941,BAGINTON ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,234.1
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,20.13
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.2
