Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,85.1
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,43.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,53.3
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,48.26
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,182.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,224.7
930941,BAGINTON ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,207.0
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.2
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,38.04
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,47.51
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,60.72
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,92.4
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,200.5
930941,BAGINTON ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,255.0
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,40.11
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,44.95
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,60.83
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,95.5
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
930941,BAGINTON ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,256.2
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,44.35
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,47.36
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,56.7
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,84.5
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,185.2
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,201.1
930941,BAGINTON ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,240.1
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,45.78
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,49.82
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,52.75
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,191.1
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
930941,BAGINTON ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,47.41
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,45.58
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,55.09
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,197.5
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,192.8
930941,BAGINTON ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,233.2
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,40.65
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,39.72
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,56.89
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,93.2
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
930941,BAGINTON ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,240.0
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,34.31
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,38.27
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,59.62
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,107.4
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,165.1
930941,BAGINTON ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,251.4
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
