Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,32.82
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,40.61
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,54.58
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,96.2
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
930941,BAGINTON ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,231.5
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.65
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,34.16
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,39.75
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,59.53
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,109.8
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
930941,BAGINTON ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,251.4
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,38.54
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,44.46
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,56.46
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,88.0
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,188.4
930941,BAGINTON ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,239.1
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.33
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.98
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,37.26
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,47.96
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,68.25
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,110.9
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,202.1
930941,BAGINTON ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,286.0
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.86
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,37.39
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,43.59
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,63.32
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,106.3
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,185.8
930941,BAGINTON ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,266.0
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,47.97
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,41.41
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,64.2
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,101.4
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.8
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
930941,BAGINTON ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,270.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,38.34
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,41.96
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,58.31
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,89.1
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
930941,BAGINTON ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.2
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,33.79
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,37.8
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,58.75
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
930941,BAGINTON ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,247.9
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.88
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,31.51
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,35.65
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,52.09
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,91.6
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,155.1
930941,BAGINTON ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.0
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.15
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
