Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.53
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,33.36
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,43.04
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,46.84
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,200.3
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.32
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.3
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,37.52
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,38.8
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,43.29
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
930941,BAGINTON ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.4
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.32
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,41.33
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,36.8
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,52.51
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,87.3
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.1
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.81
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,37.64
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,46.04
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,53.16
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,79.9
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,194.5
930941,BAGINTON ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,224.4
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.62
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,39.49
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,42.24
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,51.73
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,80.1
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
930941,BAGINTON ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.41
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,40.93
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,34.61
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,47.41
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,79.9
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.8
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.9
930941,BAGINTON ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,201.9
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.08
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.33
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.3
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,42.41
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,40.31
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,53.93
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
930941,BAGINTON ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.14
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.81
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,39.69
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,41.11
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,45.1
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.2
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
930941,BAGINTON ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.66
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.31
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,34.05
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,45.91
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,45.81
