Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
930941,BAGINTON ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.95
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,32.58
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,45.42
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,47.52
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,194.6
930941,BAGINTON ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,-0.1
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.49
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,30.43
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,36.07
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,41.8
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,72.7
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
930941,BAGINTON ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.2
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.49
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.79
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,22.65
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,31.47
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,43.2
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,87.9
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.09
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,20.29
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,37.8
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,35.86
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,79.0
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
930941,BAGINTON ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.6
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,-0.26
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,19.7
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,42.43
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,36.23
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,87.2
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,183.3
930941,BAGINTON ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.17
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.64
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.88
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,24.69
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,39.34
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,43.69
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,84.1
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,170.4
930941,BAGINTON ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,188.4
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,-0.09
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,26.32
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,39.42
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,40.14
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
930941,BAGINTON ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.99
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,27.49
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,41.87
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,38.06
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,178.7
930941,BAGINTON ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.0
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.2
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
