Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,27.76
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,30.19
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,34.7
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
930941,BAGINTON ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,-0.49
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,6.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,23.67
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,22.83
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,28.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
930941,BAGINTON ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.49
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,0.75
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.25
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,23.07
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,25.84
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,33.57
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
930941,BAGINTON ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.95
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.79
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.7
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,33.24
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,32.98
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,35.25
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
930941,BAGINTON ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,32.82
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,25.13
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,28.99
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,62.4
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
930941,BAGINTON ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.13
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,27.86
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,32.73
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,35.6
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,-0.71
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,30.37
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,38.07
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,39.19
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
930941,BAGINTON ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.68
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.29
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,37.08
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,35.99
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,41.23
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,153.8
930941,BAGINTON ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.18
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,33.87
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,42.99
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,35.52
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,181.6
930941,BAGINTON ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.92
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.19
