Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,29.07
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,39.81
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,45.55
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
930941,BAGINTON ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,192.8
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.91
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,45.34
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,31.51
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,39.37
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,86.6
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.84
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,48.4
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,31.77
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,38.27
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,80.3
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,200.7
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.79
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,32.56
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,43.67
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.47
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
930941,BAGINTON ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,32.49
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,38.61
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,28.51
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
930941,BAGINTON ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,35.32
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,29.32
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,32.33
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,34.58
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,28.51
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.03
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
930941,BAGINTON ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,43.21
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,28.41
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,38.8
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,77.7
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.3
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
930941,BAGINTON ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,167.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
