Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,39.2
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,34.61
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,39.08
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
930941,BAGINTON ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,43.73
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,40.04
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,44.24
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,183.7
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,171.4
930941,BAGINTON ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,189.2
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,41.66
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,39.24
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,38.97
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,167.7
930941,BAGINTON ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,38.75
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,40.19
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,38.99
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,67.7
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,172.4
930941,BAGINTON ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,36.17
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,49.45
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,30.82
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,78.1
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,211.0
930941,BAGINTON ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,36.3
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,39.03
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,28.38
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,169.9
930941,BAGINTON ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,33.86
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,43.18
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,38.52
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,186.1
930941,BAGINTON ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,169.6
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,41.66
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,42.53
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,44.28
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.3
930941,BAGINTON ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,33.75
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,40.16
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,50.44
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,83.9
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
930941,BAGINTON ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
