Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,31.78
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,44.67
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,44.5
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
930941,BAGINTON ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,191.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,34.29
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,41.63
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,54.99
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,90.6
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
930941,BAGINTON ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,233.7
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,11.74
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.83
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,34.01
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,42.66
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,54.62
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,87.0
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,182.3
930941,BAGINTON ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,231.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,29.14
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,40.29
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,51.28
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,86.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
930941,BAGINTON ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,218.1
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.21
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,N Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.2
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,31.63
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,43.7
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,52.77
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,85.5
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,188.2
930941,BAGINTON ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,225.4
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.41
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,N Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,53.89
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,55.97
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,90.7
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,227.6
930941,BAGINTON ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,237.3
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,13.64
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,30.05
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,45.66
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,52.35
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,89.8
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
930941,BAGINTON ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,221.7
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.21
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,31.09
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,50.58
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,50.64
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,214.7
930941,BAGINTON ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.5
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.3
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
