Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.18
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,39.78
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,46.4
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,82.2
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
930941,BAGINTON ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,-0.34
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,13.52
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,N Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,25.39
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,42.82
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,38.47
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,183.8
930941,BAGINTON ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.99
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,12.71
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,25.39
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,50.66
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,47.55
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
930941,BAGINTON ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,202.0
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.91
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,23.5
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,42.87
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,46.31
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,85.3
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.2
930941,BAGINTON ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,24.81
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,36.68
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,43.61
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,N Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,29.06
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,35.42
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,45.26
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,76.9
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
930941,BAGINTON ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,194.4
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.31
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,N Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,80.2
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,29.02
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,41.49
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,52.53
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,87.7
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,176.9
930941,BAGINTON ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,222.8
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.6
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,N Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,38.22
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,43.18
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,42.03
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
930941,BAGINTON ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,181.6
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,36.62
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,43.59
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,41.18
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
930941,BAGINTON ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.79
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
