Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,37.58
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,50.18
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,41.15
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
930941,BAGINTON ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,31.87
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,43.83
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,37.48
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,185.9
930941,BAGINTON ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.41
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.78
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,44.64
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,50.67
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,39.25
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,189.3
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,214.7
930941,BAGINTON ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.99
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,N Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.15
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.07
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,59.25
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,53.6
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,51.27
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,245.7
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
930941,BAGINTON ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,217.0
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.86
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.1
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,52.27
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,52.17
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,49.35
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,217.6
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,218.7
930941,BAGINTON ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.71
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,39.96
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,45.24
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,40.48
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,192.2
930941,BAGINTON ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,174.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,21.51
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,88.5
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,33.02
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,45.23
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,31.84
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
930941,BAGINTON ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,140.6
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.72
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,32.68
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,36.56
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,25.95
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
930941,BAGINTON ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,17.3
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.47
