Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,27.49
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,23.76
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
930941,BAGINTON ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.33
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.17
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,26.13
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,26.77
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,18.71
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,26.91
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,25.95
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
930941,BAGINTON ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.76
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,25.55
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,32.15
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
930941,BAGINTON ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.46
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,17.35
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,25.82
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,36.41
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,73.5
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,18.03
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,25.91
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,30.66
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
930941,BAGINTON ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,17.12
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,27.12
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,31.92
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
930941,BAGINTON ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,19.99
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,24.56
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,25.34
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,17.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.72
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,24.78
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,21.5
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
