Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,19.1
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,24.1
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,22.02
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
930941,BAGINTON ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,17.6
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,24.79
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,22.43
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
930941,BAGINTON ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,16.82
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,26.45
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,24.93
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
930941,BAGINTON ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.16
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,N Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,23.66
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,28.29
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,24.61
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
930941,BAGINTON ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,23.94
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,26.86
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,21.56
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
930941,BAGINTON ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,24.78
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,27.07
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,25.27
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,17.5
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,24.91
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,26.25
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,24.53
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
930941,BAGINTON ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,27.5
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,27.61
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,22.96
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
930941,BAGINTON ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,24.1
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,27.94
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,21.38
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
930941,BAGINTON ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
