Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,24.06
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,28.42
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.61
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
930941,BAGINTON ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.08
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,23.51
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,27.85
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.14
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
930941,BAGINTON ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.13
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.33
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,23.7
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,29.05
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,19.49
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
930941,BAGINTON ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.16
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,23.44
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,31.13
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,22.64
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
930941,BAGINTON ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,23.96
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,31.75
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.84
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
930941,BAGINTON ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,25.91
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,28.2
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,21.35
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
930941,BAGINTON ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,28.22
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,29.51
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,23.83
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.17
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,24.69
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,28.33
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,22.77
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
930941,BAGINTON ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.39
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
