Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.72
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,29.86
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,23.99
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
930941,BAGINTON ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,34.02
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,29.38
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,25.44
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
930941,BAGINTON ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.16
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,27.17
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,32.13
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,25.88
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,23.92
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,29.09
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,23.56
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
930941,BAGINTON ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,23.95
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,31.68
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,26.61
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
930941,BAGINTON ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,25.41
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,31.25
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,25.6
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
930941,BAGINTON ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.33
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,25.81
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,32.9
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,23.28
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
930941,BAGINTON ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,23.53
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,30.13
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,24.81
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
930941,BAGINTON ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,25.25
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,31.39
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,27.25
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
930941,BAGINTON ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
