Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.96
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,31.8
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,30.92
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,25.61
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,32.2
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,33.65
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,26.46
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,32.13
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,28.96
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
930941,BAGINTON ROAD,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,26.18
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,33.03
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,27.27
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,27.28
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,29.98
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
930941,BAGINTON ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,25.91
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,37.4
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,34.54
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
930941,BAGINTON ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,30.56
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,35.79
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,29.01
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
930941,BAGINTON ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.67
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,18.02
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,37.43
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,28.31
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
930941,BAGINTON ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,18.2
