Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,19.45
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,37.93
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,31.63
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,73.0
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
930941,BAGINTON ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,22.01
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,40.91
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,34.76
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
930941,BAGINTON ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,20.74
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,40.44
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,35.18
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,77.0
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,172.3
930941,BAGINTON ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.37
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,21.33
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,36.43
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,172.1
930941,BAGINTON ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.23
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,24.21
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,40.67
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,44.08
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,82.3
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
930941,BAGINTON ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,27.36
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,41.2
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,37.27
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
930941,BAGINTON ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.58
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,27.33
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,41.02
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,40.73
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
930941,BAGINTON ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.77
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,25.36
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,41.54
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,45.54
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,88.7
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,179.5
930941,BAGINTON ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,197.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,24.55
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,43.28
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,52.02
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,99.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.3
930941,BAGINTON ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,223.8
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
