Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,26.38
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,42.26
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,44.39
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,84.4
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,181.7
930941,BAGINTON ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,192.2
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.49
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,27.42
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,40.28
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,49.95
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,95.3
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
930941,BAGINTON ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.24
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.64
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.24
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,30.21
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,43.56
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,52.96
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,93.5
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,186.5
930941,BAGINTON ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,226.6
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.78
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,37.02
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,43.43
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,58.84
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,99.2
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.1
930941,BAGINTON ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,249.6
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.1
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.3
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.78
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,39.8
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,46.13
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,59.83
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,95.8
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,168.6
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
930941,BAGINTON ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,253.3
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.71
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.46
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,38.09
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,47.18
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,54.5
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,86.5
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,201.4
930941,BAGINTON ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,232.3
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,39.63
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,45.09
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,55.58
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,88.7
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,167.8
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.8
930941,BAGINTON ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,236.5
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,32.65
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,41.97
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,55.48
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,94.6
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
930941,BAGINTON ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.71
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.05
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
