Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,36.3
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,40.47
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,52.14
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,82.5
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
930941,BAGINTON ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,221.9
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.26
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.82
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,25.85
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,44.06
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,52.04
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,99.9
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
930941,BAGINTON ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,221.7
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.51
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.74
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.98
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,48.77
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,57.59
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,108.9
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,206.5
930941,BAGINTON ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,244.6
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.07
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,28.13
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,39.49
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,51.8
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,94.2
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,220.9
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.38
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.56
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,34.54
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,39.9
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,52.86
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,87.1
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.7
930941,BAGINTON ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,223.5
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.1
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,28.9
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,37.43
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,58.47
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,106.1
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
930941,BAGINTON ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,244.5
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.03
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,30.92
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,40.47
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,64.38
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
930941,BAGINTON ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,269.2
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.19
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,35.1
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,42.64
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,58.79
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,97.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,180.6
930941,BAGINTON ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,247.2
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.87
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,33.84
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,48.76
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,53.91
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,84.6
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.3
930941,BAGINTON ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.5
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.42
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.89
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
