Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,33.01
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,53.03
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,57.57
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,91.3
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
930941,BAGINTON ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,242.4
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.46
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.6
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,34.17
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,59.79
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,63.07
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,100.7
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,247.6
930941,BAGINTON ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,263.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.79
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.45
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.06
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,33.35
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,51.76
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,64.82
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,103.8
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
930941,BAGINTON ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,270.7
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.82
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.27
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.21
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.5
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,40.35
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,51.77
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,60.2
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,82.7
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.2
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,216.0
930941,BAGINTON ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,252.4
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.44
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,45.09
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,42.23
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,58.41
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,85.6
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.6
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
930941,BAGINTON ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.1
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.89
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,40.86
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,44.92
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,53.79
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,76.0
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.9
930941,BAGINTON ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,227.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.89
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.38
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,41.23
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,46.52
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,51.92
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,196.2
930941,BAGINTON ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,220.3
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.43
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.99
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,46.94
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,48.49
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,46.17
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.7
930941,BAGINTON ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.66
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.81
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.97
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.62
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,49.37
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,47.65
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,54.11
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.5
930941,BAGINTON ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,227.0
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
