Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.53
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.85
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,51.94
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,51.04
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.5
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,216.5
930941,BAGINTON ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.4
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.09
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,44.2
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,48.31
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,50.35
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,202.1
930941,BAGINTON ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.4
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.72
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.75
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,41.45
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,49.76
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,52.39
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.2
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,207.3
930941,BAGINTON ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,220.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.66
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,N Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.84
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.53
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.93
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,41.87
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,53.93
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,49.7
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,224.5
930941,BAGINTON ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.1
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.76
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.3
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,34.83
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,45.2
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,40.48
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
930941,BAGINTON ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.88
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.39
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,44.35
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,39.13
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,41.67
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
930941,BAGINTON ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,43.46
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,40.45
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,39.13
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.1
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
930941,BAGINTON ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.49
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,36.1
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,45.5
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,38.25
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
930941,BAGINTON ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.06
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
