Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,41.81
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,48.64
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,41.86
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.2
930941,BAGINTON ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,180.8
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,36.95
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,45.13
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,39.22
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
930941,BAGINTON ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,34.61
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,45.29
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,43.32
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,190.2
930941,BAGINTON ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,186.1
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,34.68
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,46.41
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,46.44
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,194.4
930941,BAGINTON ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.74
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.23
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,38.38
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,42.66
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,44.36
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,179.5
930941,BAGINTON ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.96
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,62.4
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,35.64
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,38.29
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,47.3
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
930941,BAGINTON ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,200.7
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,30.89
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,39.34
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,38.86
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.6
930941,BAGINTON ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,168.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,33.25
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,37.45
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,62.4
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
930941,BAGINTON ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,35.33
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,41.11
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,38.32
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.9
930941,BAGINTON ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
