Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.21
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.8
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,33.58
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,51.04
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,44.24
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,213.9
930941,BAGINTON ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.03
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,41.15
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,46.93
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,40.43
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,197.9
930941,BAGINTON ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,174.1
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.66
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,46.69
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,38.07
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,41.25
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,194.7
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
930941,BAGINTON ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,177.2
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,36.07
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,37.88
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,42.72
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
930941,BAGINTON ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,44.72
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,46.11
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,73.3
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,186.9
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
930941,BAGINTON ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.95
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,48.6
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,31.02
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,47.85
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,86.9
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,203.0
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
930941,BAGINTON ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,203.1
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.57
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,86.3
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,46.23
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,34.28
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,46.7
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,193.8
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
930941,BAGINTON ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.09
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,37.65
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,42.48
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,46.42
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
930941,BAGINTON ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.55
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.92
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.81
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.75
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.7
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
