Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,42.84
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,46.78
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,59.48
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,86.9
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
930941,BAGINTON ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,252.6
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.83
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.84
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.1
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.86
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.62
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,59.02
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,49.66
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,58.25
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,75.8
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,244.5
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
930941,BAGINTON ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,246.0
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.51
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.83
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,49.83
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,50.74
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,46.43
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,209.2
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,213.1
930941,BAGINTON ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,202.5
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.44
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.15
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.9
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,45.89
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,46.05
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,40.18
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,64.3
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,191.8
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,195.1
930941,BAGINTON ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.25
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.1
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,52.87
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,43.36
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,43.63
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,220.4
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,184.1
930941,BAGINTON ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.72
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.19
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.93
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,54.35
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,46.36
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,43.1
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,226.0
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,196.1
930941,BAGINTON ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,186.5
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.66
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,50.48
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,50.23
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,48.77
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,210.2
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,211.9
930941,BAGINTON ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,209.8
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.95
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.09
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,45.44
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,49.08
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,59.76
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,190.7
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,206.6
930941,BAGINTON ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,252.7
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.52
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,40.14
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,43.72
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,49.25
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
930941,BAGINTON ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,211.7
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.08
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.94
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.1
