Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,47.49
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,50.47
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,48.3
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,214.4
930941,BAGINTON ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,206.4
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.28
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,38.77
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,42.92
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,50.79
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,73.0
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,165.6
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,182.9
930941,BAGINTON ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,215.8
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.41
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.89
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,44.09
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,53.15
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
930941,BAGINTON ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,225.9
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,35.3
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,38.16
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,47.09
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
930941,BAGINTON ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,201.9
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.29
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,32.76
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,41.11
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,44.39
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,36.17
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,42.42
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,45.88
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
930941,BAGINTON ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,196.6
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.03
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.88
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,30.13
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,48.93
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,51.92
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,85.1
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,206.0
930941,BAGINTON ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,222.3
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.1
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,28.05
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,48.15
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,50.73
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,89.0
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,206.9
930941,BAGINTON ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,216.8
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.17
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
