Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,31.3
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,42.17
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,45.19
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,180.2
930941,BAGINTON ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,194.8
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,33.68
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,34.66
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,38.43
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
930941,BAGINTON ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,167.3
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,30.35
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,41.51
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,41.56
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
930941,BAGINTON ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,178.4
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,28.45
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,37.15
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,43.56
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
930941,BAGINTON ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,186.4
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,30.11
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,38.15
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,46.66
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,164.8
930941,BAGINTON ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,199.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.57
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,36.67
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,39.19
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,49.52
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,79.0
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
930941,BAGINTON ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,211.3
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,29.8
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,45.89
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,43.21
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,196.2
930941,BAGINTON ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,185.2
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,26.33
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,33.87
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,45.6
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,80.7
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
930941,BAGINTON ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,28.43
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,37.72
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,46.29
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,82.5
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
