Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,26.67
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,35.05
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,47.15
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,81.9
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
930941,BAGINTON ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,199.9
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,26.55
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,36.09
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,43.15
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.8
930941,BAGINTON ROAD,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,27.6
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,32.32
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,41.64
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,68.1
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,27.52
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,38.06
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,36.91
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,163.2
930941,BAGINTON ROAD,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,25.28
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,33.25
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,41.18
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,71.7
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
930941,BAGINTON ROAD,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,176.9
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,39.94
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,38.71
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
930941,BAGINTON ROAD,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,26.56
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,33.24
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,39.37
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,62.4
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
930941,BAGINTON ROAD,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,27.92
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,44.51
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,33.15
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,188.9
930941,BAGINTON ROAD,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.84
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,20.82
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,38.42
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,35.27
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,164.1
