Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.32
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,23.37
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,32.09
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,33.2
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,22.16
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,39.17
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,31.76
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,169.8
930941,BAGINTON ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.52
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,31.21
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,34.05
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,27.79
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
930941,BAGINTON ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.5
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,34.57
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,38.58
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,24.31
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.78
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,30.02
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,41.41
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.72
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,64.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,128.1
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
930941,BAGINTON ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,25.45
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,42.28
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,27.03
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,179.2
930941,BAGINTON ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.29
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.67
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,43.82
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,29.58
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
930941,BAGINTON ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.27
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.2
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,27.78
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,45.43
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,27.99
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,190.9
930941,BAGINTON ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
