Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,25.56
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,35.42
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,25.39
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
930941,BAGINTON ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,31.55
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,34.16
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,25.7
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
930941,BAGINTON ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,31.07
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,34.42
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,32.04
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
930941,BAGINTON ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.23
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,27.94
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,32.51
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,35.61
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,33.45
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,26.1
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
930941,BAGINTON ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,30.28
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,30.12
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,23.79
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
930941,BAGINTON ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,28.9
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,31.19
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,23.19
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
930941,BAGINTON ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,22.19
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,30.67
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,24.35
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
930941,BAGINTON ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,25.69
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,39.12
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,25.31
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
930941,BAGINTON ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,N Current (RMS),A,10.6
