Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,27.07
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,38.02
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,26.08
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
930941,BAGINTON ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,23.01
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,38.04
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,25.8
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
930941,BAGINTON ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,22.87
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,34.9
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,22.16
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
930941,BAGINTON ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,19.7
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,22.86
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,37.47
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,22.77
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
930941,BAGINTON ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,19.7
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,20.45
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,38.05
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,18.98
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
930941,BAGINTON ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.86
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,36.42
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,21.31
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,23.62
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,33.56
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,23.31
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
930941,BAGINTON ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,19.45
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,34.94
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.66
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
