Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,19.3
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,36.87
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.39
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
930941,BAGINTON ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,21.55
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,35.25
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.15
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
930941,BAGINTON ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,18.48
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,35.25
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,18.55
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
930941,BAGINTON ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,18.01
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,36.66
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,19.33
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,155.9
930941,BAGINTON ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,18.51
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,34.94
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,20.5
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.98
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.08
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,35.85
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,21.48
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
930941,BAGINTON ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,19.35
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,37.2
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,19.22
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
930941,BAGINTON ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,38.79
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,21.84
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,163.7
930941,BAGINTON ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,18.71
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,37.84
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,22.88
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
930941,BAGINTON ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,21.9
