Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,19.14
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,37.62
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,23.28
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,159.9
930941,BAGINTON ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,20.04
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,35.11
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,26.44
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
930941,BAGINTON ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,19.84
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,36.54
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,28.76
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
930941,BAGINTON ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,20.02
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,37.45
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,26.8
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
930941,BAGINTON ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.75
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,38.38
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,28.3
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,163.6
930941,BAGINTON ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,37.14
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,26.16
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
930941,BAGINTON ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,23.39
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,39.36
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,26.89
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
930941,BAGINTON ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,21.58
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,37.55
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.3
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,161.4
930941,BAGINTON ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
