Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,33.62
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,29.65
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,24.55
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
930941,BAGINTON ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.6
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,33.74
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,29.65
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,30.6
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
930941,BAGINTON ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.71
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,35.4
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,32.85
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,26.97
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
930941,BAGINTON ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,37.99
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,34.08
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,22.63
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
930941,BAGINTON ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,34.99
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,35.6
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,67.7
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
930941,BAGINTON ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.6
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,38.78
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,34.07
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.74
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,70.9
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
930941,BAGINTON ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.6
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,28.32
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,38.66
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,25.95
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,27.11
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,39.39
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,28.06
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
930941,BAGINTON ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,23.51
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,35.18
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,27.63
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
930941,BAGINTON ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
