Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,20.35
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,43.56
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.31
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,187.3
930941,BAGINTON ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,21.23
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,47.76
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,25.45
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,88.1
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,203.6
930941,BAGINTON ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,24.42
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,48.05
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,29.7
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,84.9
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,205.1
930941,BAGINTON ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,26.36
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,47.56
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,37.39
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,79.7
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,202.4
930941,BAGINTON ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,25.33
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,47.65
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,33.08
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,82.2
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,202.6
930941,BAGINTON ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.62
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,25.13
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,50.51
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,36.09
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,87.0
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,214.2
930941,BAGINTON ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,159.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,27.39
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,47.34
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,33.8
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
930941,BAGINTON ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,152.3
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,25.72
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,53.38
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,36.87
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,93.2
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,226.9
930941,BAGINTON ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.15
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,26.49
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,53.03
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,41.3
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,93.8
