Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,225.9
930941,BAGINTON ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.0
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,27.93
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,45.38
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,39.43
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,81.5
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,195.6
930941,BAGINTON ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.28
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,29.26
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,46.81
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,43.57
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,84.8
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,201.0
930941,BAGINTON ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,189.4
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.23
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,29.68
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,51.35
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,40.74
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,86.8
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,218.2
930941,BAGINTON ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,178.4
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.6
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.39
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,34.18
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,47.53
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,48.28
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,86.6
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,203.9
930941,BAGINTON ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.45
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,38.33
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,45.92
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,43.05
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,76.6
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
930941,BAGINTON ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.56
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,38.07
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,51.96
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,45.34
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,80.5
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,222.1
930941,BAGINTON ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.37
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,29.82
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,50.57
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,84.5
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,215.0
930941,BAGINTON ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.71
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,28.81
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,51.85
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,45.01
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.4
930941,BAGINTON ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.76
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
