Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,26.58
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,51.77
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,44.85
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,94.1
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,219.0
930941,BAGINTON ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,25.1
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,29.11
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,51.3
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,38.82
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,82.9
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.5
930941,BAGINTON ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.26
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,28.78
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,52.99
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,40.06
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,224.3
930941,BAGINTON ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,175.8
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,31.69
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,44.89
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.09
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,192.1
930941,BAGINTON ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.86
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.23
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,28.12
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,48.26
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,44.64
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,87.2
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
930941,BAGINTON ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,192.7
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.34
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,25.83
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,41.66
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,45.64
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,89.5
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
930941,BAGINTON ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.81
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,49.83
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,49.9
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,212.2
930941,BAGINTON ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,213.6
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,34.6
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,51.17
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,49.63
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,80.0
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,216.8
930941,BAGINTON ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,212.2
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.84
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,34.15
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,48.4
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,50.77
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,205.6
930941,BAGINTON ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
