Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.18
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,25.0
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,38.57
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,46.92
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,50.07
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,199.6
930941,BAGINTON ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,214.3
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.95
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,43.47
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,53.43
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,50.58
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,184.6
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,226.3
930941,BAGINTON ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,216.4
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.85
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,52.05
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,53.16
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,47.38
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.5
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,224.9
930941,BAGINTON ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.2
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.12
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.33
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,38.75
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,56.31
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,44.66
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,238.3
930941,BAGINTON ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,193.8
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.95
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,37.73
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,53.45
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,41.46
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,160.7
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,227.2
930941,BAGINTON ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.38
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,24.9
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,38.55
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,50.58
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,45.22
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,215.7
930941,BAGINTON ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,195.7
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.24
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,37.36
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,46.49
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,44.02
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.1
930941,BAGINTON ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,191.0
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.28
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,35.5
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,38.04
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,44.11
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.1
930941,BAGINTON ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
