Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.82
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,44.32
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,41.77
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,80.4
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
930941,BAGINTON ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,182.0
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.78
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,26.72
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,36.43
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,40.38
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,176.9
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.8
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,29.26
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,36.03
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,40.55
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,76.9
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,158.2
930941,BAGINTON ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.71
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,30.17
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,37.32
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,44.68
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,81.6
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
930941,BAGINTON ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,193.9
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,26.02
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,37.25
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,43.13
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
930941,BAGINTON ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,188.2
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,27.22
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,34.32
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,32.75
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
930941,BAGINTON ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.29
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,29.16
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,33.17
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
930941,BAGINTON ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,27.24
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,32.25
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,28.46
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,68.7
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
930941,BAGINTON ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.02
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,31.71
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,31.74
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,30.14
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
930941,BAGINTON ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.53
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
