Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,29.67
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,34.15
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,24.9
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,65.5
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
930941,BAGINTON ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.78
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,23.95
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,31.88
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,27.55
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
930941,BAGINTON ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.46
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,22.96
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,29.16
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,21.99
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.5
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.09
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,20.83
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.58
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,23.57
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
930941,BAGINTON ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.47
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,0.93
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,20.72
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,24.77
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,23.26
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.02
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.71
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.62
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,14.99
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.24
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,20.45
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
930941,BAGINTON ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.21
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.11
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,22.48
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,32.08
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.04
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
930941,BAGINTON ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.71
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,0.86
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.8
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,20.52
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,28.28
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.47
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
930941,BAGINTON ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.35
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,23.5
