Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,16.64
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,23.44
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,20.06
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.04
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,0.64
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,17.19
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,22.59
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,24.53
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
930941,BAGINTON ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,-0.36
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.17
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.7
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.72
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,24.55
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,23.14
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,-0.07
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.15
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,27.38
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,28.92
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
930941,BAGINTON ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,-0.39
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.09
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,23.0
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,20.73
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,24.41
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,28.26
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,-0.09
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.01
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,22.9
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,21.94
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,25.06
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,26.57
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
930941,BAGINTON ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.19
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.09
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,21.38
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,22.06
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,22.38
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,-0.38
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,22.7
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,23.63
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,23.91
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,19.88
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
930941,BAGINTON ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,-0.31
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,21.77
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,22.77
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,20.04
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,59.3
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
930941,BAGINTON ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,-0.22
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.14
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.7
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
