Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,22.52
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.7
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,22.9
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
930941,BAGINTON ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.09
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,25.78
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,30.04
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,21.71
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
930941,BAGINTON ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,-0.36
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,29.81
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,26.11
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,64.5
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
930941,BAGINTON ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.14
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,28.9
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,28.62
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,23.38
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,-0.3
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.94
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,26.02
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,26.09
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,25.43
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.55
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,29.2
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,28.55
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,23.99
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.47
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,24.78
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,25.83
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,22.69
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
930941,BAGINTON ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.26
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,27.83
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,22.26
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,22.73
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
930941,BAGINTON ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.43
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.91
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,32.28
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,24.87
