Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.08
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,75.3
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
930941,BAGINTON ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.01
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.42
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,28.67
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,21.74
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,21.44
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
930941,BAGINTON ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.64
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,27.53
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,24.19
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,22.16
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.28
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,27.63
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,25.65
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,21.13
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
930941,BAGINTON ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.15
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,26.71
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,19.01
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,29.59
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
930941,BAGINTON ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,N Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,27.22
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,24.62
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,74.1
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
930941,BAGINTON ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.89
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,26.18
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,19.12
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,26.59
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
930941,BAGINTON ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.83
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,23.69
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,27.19
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,22.84
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
930941,BAGINTON ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.01
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.4
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,28.89
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.01
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,32.5
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
930941,BAGINTON ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.03
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
