Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,31.54
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,28.36
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,30.85
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,72.8
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
930941,BAGINTON ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,42.57
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.92
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,28.5
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,83.6
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.58
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,31.63
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,33.08
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,26.98
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,33.81
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,35.39
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,149.6
930941,BAGINTON ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,26.38
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,34.47
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,33.61
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,26.91
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,30.72
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,64.4
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
930941,BAGINTON ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.81
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,28.83
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,44.17
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,32.51
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,77.4
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
930941,BAGINTON ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,28.77
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,33.6
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,39.59
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
930941,BAGINTON ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.55
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.6
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,39.85
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,38.29
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.55
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
930941,BAGINTON ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.12
