Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,30.99
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,39.78
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,29.32
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,174.3
930941,BAGINTON ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,31.95
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,38.23
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,28.53
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,32.35
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,35.81
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,32.96
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
930941,BAGINTON ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,33.09
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,42.06
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,33.02
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
930941,BAGINTON ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,29.49
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,39.47
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,34.57
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,64.5
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
930941,BAGINTON ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.42
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,30.79
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,54.01
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,33.79
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,225.8
930941,BAGINTON ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.37
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,24.6
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,37.74
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,44.87
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,79.9
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
930941,BAGINTON ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,25.46
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,42.02
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,37.19
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
930941,BAGINTON ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
