Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,37.56
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,36.68
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,35.83
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
930941,BAGINTON ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,31.25
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,36.36
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,31.25
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
930941,BAGINTON ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,27.25
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,37.96
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,35.1
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,68.7
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,167.6
930941,BAGINTON ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,25.48
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,32.23
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,30.94
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,24.24
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,33.14
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,35.04
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
930941,BAGINTON ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.04
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,31.22
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,32.93
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,33.95
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
930941,BAGINTON ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.43
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,N Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.13
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.58
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,31.95
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,47.01
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,42.06
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,68.1
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,202.6
930941,BAGINTON ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.48
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.46
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,40.44
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,42.35
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,34.8
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
930941,BAGINTON ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,33.95
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,39.39
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,27.34
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
930941,BAGINTON ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
