Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.89
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,34.3
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,36.55
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,31.51
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
930941,BAGINTON ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,33.09
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,26.06
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,33.63
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,26.61
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,23.82
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,21.87
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
930941,BAGINTON ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,26.61
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,23.31
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,21.14
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
930941,BAGINTON ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,25.28
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,24.18
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,20.99
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
930941,BAGINTON ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,23.44
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,21.73
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,22.36
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
930941,BAGINTON ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,25.34
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,25.06
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,23.73
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
930941,BAGINTON ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,24.39
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,26.08
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,23.82
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
930941,BAGINTON ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.22
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,21.6
