Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,24.07
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,26.82
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,23.12
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
930941,BAGINTON ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,23.55
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,25.64
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,23.11
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,25.04
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,29.69
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,24.29
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,22.86
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,26.79
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,21.01
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,23.67
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,27.4
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,23.76
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
930941,BAGINTON ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,23.4
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,26.89
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,20.23
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,23.6
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,26.96
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,21.92
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,27.13
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,26.08
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,20.72
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
930941,BAGINTON ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,27.04
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,28.28
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.96
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
930941,BAGINTON ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
