Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,25.25
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,26.37
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,19.86
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,26.52
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,27.32
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,21.14
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,26.94
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,27.67
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,23.14
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
930941,BAGINTON ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,25.9
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,28.21
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,22.53
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
930941,BAGINTON ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,23.81
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,28.07
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,21.06
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
930941,BAGINTON ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,25.39
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,29.34
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,23.33
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
930941,BAGINTON ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.39
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,24.8
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,28.02
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,24.85
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
930941,BAGINTON ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.95
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,28.3
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,27.69
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
930941,BAGINTON ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
