Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,23.54
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,29.14
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,26.39
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.46
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.02
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,32.06
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,27.5
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,23.74
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,30.97
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,28.23
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,23.81
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,37.67
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,34.56
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
930941,BAGINTON ROAD,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,149.6
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.68
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,23.51
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,37.73
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,30.07
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
930941,BAGINTON ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,23.87
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,38.98
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,26.69
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
930941,BAGINTON ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.19
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,23.88
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,37.95
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,26.59
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,162.8
930941,BAGINTON ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,27.69
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,38.81
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,25.61
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
930941,BAGINTON ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,27.9
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,38.78
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,25.42
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
930941,BAGINTON ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
