Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,42.26
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,26.56
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
930941,BAGINTON ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.39
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,26.53
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,44.52
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,28.29
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
930941,BAGINTON ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,29.76
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,43.24
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,29.28
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,183.4
930941,BAGINTON ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.35
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,40.94
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,31.35
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
930941,BAGINTON ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,18.7
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,42.03
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,29.39
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,179.4
930941,BAGINTON ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,19.74
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,43.51
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,34.17
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,184.4
930941,BAGINTON ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,20.09
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,42.79
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,32.59
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
930941,BAGINTON ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,22.58
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,42.26
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,30.36
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,71.8
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,178.3
930941,BAGINTON ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,23.49
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,45.1
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.03
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,76.5
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
930941,BAGINTON ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
