Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,24.18
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,46.78
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,32.27
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,80.1
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
930941,BAGINTON ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,25.06
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,48.15
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,36.05
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,202.5
930941,BAGINTON ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.08
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,26.07
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,50.14
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,37.53
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,84.7
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,210.4
930941,BAGINTON ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.46
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,28.21
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,52.57
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,39.55
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,86.9
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,220.9
930941,BAGINTON ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,171.7
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.57
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.91
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,26.47
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,49.93
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,40.55
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,87.3
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,211.1
930941,BAGINTON ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.0
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,27.96
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,51.88
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,48.4
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,94.7
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,219.2
930941,BAGINTON ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,206.1
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.59
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.71
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,30.9
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,53.43
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,48.84
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,92.4
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,225.5
930941,BAGINTON ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,208.3
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.83
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,30.44
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,55.08
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,50.27
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,97.7
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,232.3
930941,BAGINTON ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,214.3
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.18
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
