Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.12
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,31.71
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,54.37
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,50.31
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,95.4
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,230.0
930941,BAGINTON ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,214.9
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.03
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.4
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,119.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,30.86
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,63.35
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,52.87
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,267.5
930941,BAGINTON ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,225.3
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.21
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.26
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,34.34
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,29.47
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,70.02
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,54.78
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,126.7
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,291.5
930941,BAGINTON ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,232.7
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.61
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.49
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.24
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,31.04
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,65.22
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,51.42
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,112.2
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,272.6
930941,BAGINTON ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,219.1
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.81
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.2
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,32.56
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,55.64
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,49.57
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,95.0
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,235.9
930941,BAGINTON ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,212.8
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.32
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.76
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.83
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,31.04
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,56.79
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,49.88
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,95.4
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,241.7
930941,BAGINTON ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,215.5
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.5
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,32.9
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,51.21
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,50.9
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,89.5
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.3
930941,BAGINTON ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,218.9
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.72
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,37.22
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,49.89
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,43.77
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,212.8
930941,BAGINTON ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.57
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.74
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,39.71
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,57.37
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,48.36
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,79.6
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.3
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,243.7
930941,BAGINTON ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.1
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
