Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.59
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,36.1
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,57.43
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,47.04
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,242.8
930941,BAGINTON ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,203.6
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.55
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.09
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,36.72
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,51.91
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,50.3
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,81.5
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,220.1
930941,BAGINTON ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.67
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,29.99
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,49.72
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,59.01
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,103.0
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,211.0
930941,BAGINTON ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,251.8
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.46
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,27.6
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,43.92
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,51.68
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,94.4
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.4
930941,BAGINTON ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,219.9
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.18
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.07
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,27.6
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,48.14
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,47.18
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,88.2
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.4
930941,BAGINTON ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,202.4
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.19
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.66
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,42.98
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,44.46
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,81.2
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
930941,BAGINTON ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.7
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.86
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.5
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,28.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,49.17
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,44.8
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,85.8
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,208.9
930941,BAGINTON ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,194.6
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.58
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,31.96
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,56.02
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,45.97
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,87.8
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,236.2
930941,BAGINTON ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.2
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
