Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,37.21
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,47.45
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,45.43
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,202.1
930941,BAGINTON ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,196.2
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.57
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,31.68
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,45.57
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,52.02
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,89.1
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,194.0
930941,BAGINTON ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,222.0
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.79
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.7
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,35.94
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,48.04
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,49.19
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,77.1
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,204.1
930941,BAGINTON ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,210.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,35.36
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,44.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,47.78
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,189.2
930941,BAGINTON ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,205.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.95
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,36.93
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,43.87
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,42.8
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
930941,BAGINTON ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.4
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,32.82
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,41.06
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,48.8
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,177.5
930941,BAGINTON ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.2
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.82
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,30.45
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,52.76
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,50.69
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,90.5
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,222.8
930941,BAGINTON ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,214.9
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.03
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,29.31
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,50.3
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,42.69
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,212.0
930941,BAGINTON ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.01
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,55.74
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,35.41
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,78.6
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,233.0
930941,BAGINTON ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
